Feeder Name,Feeder Head Node,Substation Name,Medium Voltage Length (miles),Three Phase Medium Voltage Length (miles),Three Phase Overhead Medium Voltage Length (miles),Two Phase Medium Voltage Length (miles),Two Phase Overhead Medium Voltage Length (miles),Single Phase Medium Voltage Length (miles),Single Phase Overhead Medium Voltage Length (miles),Overhead Percentage of Medium Voltage Line Miles,Ratio of Medium Voltage Lines to Number of Customers,Maximum Node Distance From Substation (miles),Nominal Voltage of Source (kV),Low Voltage Length (miles),Three Phase Low Voltage Length (miles),Three Phase Overhead Low Voltage Length (miles),Two Phase Low Voltage Length (miles),Two Phase Overhead Low Voltage Length (miles),Single Phase Low Voltage Length (miles),Single Phase Overhead Low Voltage Length (miles),Maximum Line Length From Transformer to Load (miles),Overhead Percentage of Low Voltage Line Miles,Ratio of Low Voltage Lines to Number of Customers,Number of Voltage Regulators,Number of Capacitors,Average Regulator Distance From Substation (miles),Average Capacitor Distance From Substation (miles),Number of Fuses,Number of Reclosers,Average Recloser Distance From Substation (miles),Number of Breakers,Number of Switches,Number of Lines Connected to Adjacent Feeder,Number of Closed Loops,Number of Transformers,Total Transformer Capacity (MVA),Number of Single Phase Transformers,Number of Three Phase Transformers,Ratio of Single Phase Transformers to Three Phase Transformers,Total Peak Planning Load (MW),Total Phase A Peak Planning Load (MW),Total Phase B Peak Planning Load (MW),Total Phase C Peak Planning Load (MW),Total Reactive Peak Planning Load (MVar),Percentage of Low Voltage Peak Planning Load on Phase A,Percentage of Low Voltage Peak Planning Load on Phase B,Percentage of Low Voltage Peak Planning Load on Phase C,Number of Single Phase Low Voltage Loads,Number of Three Phase Low Voltage Loads,Number of Medium Voltage Loads,Total Medium Voltage Peak Planning Load (MW),Average Number of Loads per Transformer,Average Peak Planning Load Power Factor,Average Peak Planning Load Imbalance by Phase,Total Number of Customers,Number of Customers per Square Mile of Feeder Convex Hull,Total Peak Planning Load (MW) per Square Mile of Feeder Convex Hull,Total Reactive Peak Planning Load (MVar) per Square Mile of Feeder Convex Hull,Total Transformer Capacity (MVA) per Square Mile of Feeder Convex Hull,Average Node Degree,Average Shortest Path Length,Diameter (Maximum Eccentricity),Number of PVs,Total PV Capacity (MW),Number of PVs with Volt-Var Control,Total Capacity of PVs with Volt-Var Control (MW),Number of PVs with Volt-Watt and Volt-Var Control,Total Capacity of PVs with Volt-Watt Volt-Var Control (MW),Number of Batteries,Total Capacity of Batteries (MW),Average Year of Building Construction,Average Land Value (USD per Square Foot),Percentage of Rural Customers,Percentage of Urban Customers,Percentage of Residential Customers,Percentage of Commercial Customers,Percentage of Industrial Customers,County,Line Configuration
uhs0_1247--udt14717,udt14717-uhs0_1247x,uhs0_1247,23.9695,12.1775,4.7372,0.0,0.0,11.792,6.2361,19.5588,0.0131,2.109,12.47,32.1348,1.284,0.0,0.0,0.0,30.8508,11.3207,0.0909,20.1779,0.017608103800628758,0,2,,1.4215,62,1,0.9236,0,640,3,1,542,30.0,471,71,6.6338,14.0457,4.910109851700001,4.552576558199999,4.5829995444,2.9073,34.9581,32.4126,32.6292,1738,85,2,2.2483,3.361,0.9796,0.3392,1825.0,54292564118.5909,417850950.0033,86490640.7243,892480506059.0228,2.0,81.4058,186,1187,20.496,548,8.788,0,0.0,0,0.0,1956.0,58.825288603842715,0.0,100.0,93.0412,6.11193,0.846834,Guilford,delta-wye
uhs0_1247--udt12274,udt12274-uhs0_1247x,uhs0_1247,21.0672,10.0861,3.8155,0.0,0.0,10.9811,6.3312,20.7258,0.013,2.0339,12.47,27.8896,0.8736,0.0,0.0,0.0,27.016,10.137,0.1031,20.706,0.01720519927118904,0,3,,1.5457,55,1,1.489,0,505,0,0,416,25.825,365,51,7.1569,11.9626,3.9793230022,3.9865843004000006,3.9966926974,2.4416,33.2647,33.3254,33.4099,1558,61,2,2.0967,3.8873,0.9799,0.3095,1621.0,48179408816.5774,355551491.9924,72568225.6257,767571395859.4121,1.9995,75.383,202,1054,12.141,486,4.186,0,0.0,0,0.0,1970.0,55.01702495661393,0.0,100.0,97.7376,2.0362,0.226244,Guilford,delta-wye
uhs3_1247--udt1567,udt1567-uhs3_1247x,uhs3_1247,14.897,11.1759,6.2681,0.0,0.0,3.7211,1.9781,29.0532,0.0179,1.9246,12.47,13.4862,2.2309,0.0,0.0,0.0,11.2552,2.3841,0.0696,8.3997,0.01622882711336401,0,3,,1.3242,36,4,1.0151,0,413,1,0,347,29.4,235,112,2.0982,13.628,4.5438068760000005,4.544570043999999,4.53962308,2.8202,33.3417,33.3473,33.311,696,133,2,2.2104,2.3879,0.9793,0.1928,831.0,37383641777.0963,613075223.2581,126871049.8925,1322598156734.8147,1.9992,70.2809,185,542,19.492,250,6.319,0,0.0,0,0.0,1951.0,604.4579511868316,0.0,100.0,89.7959,9.18367,1.02041,Guilford,delta-wye
uhs11_1247--udt7105,udt7105-uhs11_1247x,uhs11_1247,13.7774,8.6792,3.6978,0.0,0.0,5.0982,2.5526,18.271,0.012,2.3624,12.47,20.4319,1.1894,0.0,0.0,0.0,19.2425,7.6035,0.0923,22.2263,0.017844463327130067,0,3,,1.2126,37,2,0.5802,0,334,2,0,293,22.1,231,62,3.7258,11.0766,3.6671631918,3.6491969465999996,3.7602287849999994,2.4842,33.1073,32.9451,33.9475,1074,69,2,2.6408,3.8946,0.9792,0.2301,1145.0,45909542776.9867,444122172.7328,99606337.4127,886114319101.6648,1.9992,53.9244,136,746,14.698,344,4.931,0,0.0,0,0.0,1956.0,331.8749951509044,0.0,100.0,94.037,4.23375,1.72928,Guilford,delta-wye
uhs3_1247--udt1582,udt1582-uhs3_1247x,uhs3_1247,6.2163,5.1971,4.4505,0.0,0.0,1.0192,0.3721,43.1067,0.021,1.4712,12.47,4.9712,1.1228,0.0,0.0,0.0,3.8485,1.4035,0.0674,12.5456,0.01679473293797017,0,2,,1.225,15,5,1.0078,0,119,1,0,136,18.0,81,55,1.4727,12.7646,4.256457986799999,4.2595725492,4.248569464,2.5946,33.3458,33.3702,33.284,222,70,4,5.8169,2.1606,0.9799,0.0648,296.0,18744787120.9861,808346400.1864,164306023.1434,1139885703303.2085,1.9976,38.2886,108,193,10.505,89,3.733,0,0.0,0,0.0,1936.0,130.65039439278854,0.0,100.0,83.9669,15.8678,0.16528900000000002,Guilford,delta-wye
uhs16_1247--udt310,udt310-uhs16_1247x,uhs16_1247,19.7566,9.5597,5.5948,0.0,0.0,10.1968,4.8177,21.7597,0.0115,2.7478,12.47,28.0958,0.918,0.0,0.0,0.0,27.1778,10.1454,0.0805,21.2014,0.01636332189672276,0,1,,0.6598,61,3,0.6486,0,492,1,0,432,27.325,392,40,9.8,16.3337,5.3451543239,5.349009077100001,5.639536599,4.1714,32.7247,32.7483,34.527,1667,47,3,5.9234,3.9654,0.9793,0.2604,1717.0,49716376831.2724,472947633.4604,120785241.5838,791205589350.3296,1.9995,75.9441,191,1118,18.078,516,6.045,0,0.0,0,0.0,1961.0,68.19082323695925,0.0,100.0,95.8803,2.6760599999999997,1.44366,Guilford,delta-wye
uhs10_1247--udt12084,udt12084-uhs10_1247x,uhs10_1247,16.8978,7.7345,2.4435,0.0,0.0,9.1634,5.1627,18.9532,0.0136,2.2681,12.47,23.2334,1.2258,0.0,0.0,0.0,22.0076,10.5507,0.1064,26.2905,0.01872150313215853,0,1,,1.3125,40,1,0.2244,0,461,1,0,402,22.875,343,59,5.8136,9.5534,3.1846641036,3.1820751322,3.1866512108,2.1081,33.3354,33.3083,33.3562,1175,65,1,0.8057,3.0794,0.9793,0.3297,1241.0,44251900966.9317,340658437.8815,75171484.5754,815682703157.5844,1.9994,80.5398,194,807,12.57,372,4.158,0,0.0,0,0.0,1969.0,52.37585336052292,0.0,100.0,96.4161,2.40385,1.1800700000000002,Guilford,delta-wye
uhs5_1247--udt159,udt159-uhs5_1247x,uhs5_1247,11.5766,2.2576,1.5908,0.0,0.0,9.3189,8.4831,34.9375,0.0145,2.858,12.47,17.2575,0.1877,0.0,0.0,0.0,17.0698,13.2781,0.0895,46.0499,0.02168031792447888,0,0,,,21,0,,0,106,0,0,231,8.0,224,7,32.0,3.1384,1.1546016679999997,1.0079285439999999,0.9758666495999999,0.6372,36.7895,32.116,31.0944,789,7,0,0.0,3.4459,0.98,0.6216,796.0,27813375674.6305,109658479.6794,22265225.431,279531413815.3832,1.9989,35.3618,96,517,2.72,239,1.302,0,0.0,0,0.0,1979.0,69.71399415554626,0.0,100.0,99.7557,0.2443,0.0,Guilford,delta-wye
uhs1_1247--udt20176,udt20176-uhs1_1247x,uhs1_1247,32.1998,14.6462,10.7394,0.0,0.0,17.5535,13.8378,31.2242,0.0147,4.2175,12.47,46.512,1.6536,0.0,0.0,0.0,44.8584,30.4024,0.1028,38.625,0.0211996529748952,0,2,,1.6942,82,5,0.9491,0,406,1,0,643,27.675,569,74,7.6892,10.8022,3.6319048817999993,3.4220073335999994,3.7482877845999996,2.2614,33.6219,31.6788,34.6993,2117,77,0,0.0,3.4121,0.9795,0.4958,2194.0,49605126107.7243,244232368.1465,51129214.882,625716438027.0116,1.9996,64.0956,191,1241,20.202,472,6.223,0,0.0,0,0.0,1978.0,255.4440401159214,0.0,100.0,93.9514,4.9463,1.10232,Guilford,delta-wye
uhs1_1247--udt15926,udt15926-uhs1_1247x,uhs1_1247,16.4865,7.1892,5.0013,0.0,0.0,9.2973,6.5073,29.2238,0.0149,1.928,12.47,22.8942,0.4347,0.0,0.0,0.0,22.4594,11.8367,0.0826,30.0571,0.020699964760706718,0,1,,1.6811,21,2,0.1659,0,307,2,0,355,13.95,327,28,11.6786,11.1408,3.791437056,3.847920912,3.501442032,2.2672,34.032,34.539,31.429,1073,29,4,5.7268,3.1067,0.9799,0.243,1106.0,43118165262.6034,434331830.3031,88387369.9213,543850276142.2421,1.9993,56.575,156,719,9.355,331,3.407,0,0.0,0,0.0,1968.0,126.28292092453935,0.0,100.0,97.9213,1.96629,0.11235999999999999,Guilford,delta-wye
uhs2_1247--udt12473,udt12473-uhs2_1247x,uhs2_1247,15.0404,7.3029,4.0815,0.0,0.0,7.7375,4.2049,22.0952,0.0134,2.1948,12.47,22.4631,0.9482,0.0,0.0,0.0,21.515,9.9792,0.0891,26.6086,0.020074293958277083,0,4,,1.3861,51,2,0.2887,0,408,4,0,402,21.725,350,52,6.7308,10.302,3.287769978,3.568705518,3.4455245039999998,2.1034,31.9139,34.6409,33.4452,1055,63,1,1.7937,2.7767,0.9799,0.3292,1119.0,47862420997.0258,440642814.2704,89967148.8774,929232436246.9908,1.9993,75.2739,220,729,14.849,336,4.765,0,0.0,0,0.0,1961.0,405.98962525674216,0.0,100.0,95.3687,4.45144,0.179856,Guilford,delta-wye
uhs2_1247--udt10746,udt10746-uhs2_1247x,uhs2_1247,9.8052,3.6714,2.6313,0.0,0.0,6.1339,3.254,24.56,0.0141,1.416,12.47,14.1578,0.1093,0.0,0.0,0.0,14.0485,6.9919,0.0815,29.178,0.02034164212227712,0,0,,,24,1,0.1436,0,224,0,0,248,9.125,239,9,26.5556,3.5867,1.2048801310000001,1.2267123739,1.1551074951000002,0.7282,33.593,34.2017,32.2053,686,10,0,0.0,2.8065,0.98,0.5909,696.0,32832404202.1355,169193278.4433,34353625.5876,430453575207.5961,1.9989,41.4095,130,453,4.684,209,1.15,0,0.0,0,0.0,1953.0,279.0566505350187,0.0,100.0,99.6721,0.327869,0.0,Guilford,delta-wye
uhs13_1247--udt4015,udt4015-uhs13_1247x,uhs13_1247,15.3186,10.4422,8.522,0.0,0.0,4.8764,1.9554,35.8267,0.02,1.9618,12.47,13.926,1.9006,0.0,0.0,0.0,12.0254,3.4574,0.0843,11.8223,0.018180123701247185,0,2,,1.0032,29,4,0.3148,0,333,0,0,308,30.025,211,97,2.1753,17.4031,5.793822648899999,5.8105644310999995,5.798712919999999,3.5884,33.2919,33.3881,33.32,639,122,5,5.7643,2.479,0.9796,0.1206,766.0,27346713430.4489,621303822.1482,128109369.1223,1071912624998.9912,1.9991,69.4754,172,499,23.498,229,9.012,0,0.0,0,0.0,1955.0,133.85271112046294,0.0,100.0,80.3922,18.7553,0.8525149999999999,Guilford,delta-wye
uhs3_1247--udt1571,udt1571-uhs3_1247x,uhs3_1247,9.5006,6.8503,4.5135,0.0,0.0,2.6502,1.4659,35.1605,0.0198,1.3821,12.47,7.5053,1.2808,0.0,0.0,0.0,6.2245,2.2511,0.0814,13.2369,0.015603517122131318,0,0,,,35,5,0.2909,0,223,1,0,228,21.675,149,79,1.8861,15.241,5.071107447999999,5.065468278,5.104424273999999,3.1434,33.2728,33.2358,33.4914,374,101,6,6.7764,2.1004,0.9791,0.0965,481.0,23641709484.871,749113307.9498,154499800.809,1065351461714.3036,1.9986,47.9477,112,313,15.828,144,5.705,0,0.0,0,0.0,1943.0,238.1187248645936,0.0,100.0,80.5763,17.8228,1.60085,Guilford,delta-wye
uhs15_1247--udt19670,udt19670-uhs15_1247x,uhs15_1247,28.0836,17.0737,8.6768,0.0,0.0,11.0099,7.1196,25.9762,0.0149,3.8993,12.47,32.7274,2.6227,0.0,0.0,0.0,30.1046,16.2357,0.1245,26.6986,0.017371211201454045,0,2,,2.1471,57,4,0.6685,0,589,1,1,544,36.45,430,114,3.7719,14.2168,4.6950413328,4.8979861528,4.6237725144,3.1298,33.0246,34.4521,32.5233,1743,141,0,0.0,3.4632,0.9786,0.3039,1884.0,41899776679.3984,316178325.9972,69605192.1579,810640583845.0453,2.0,79.337,295,1185,23.324,525,9.812,0,0.0,0,0.0,1992.0,324.2343198816132,0.0,100.0,93.3006,4.10049,2.5989,Guilford,delta-wye
uhs5_1247--udt19869,udt19869-uhs5_1247x,uhs5_1247,21.4043,12.4131,7.2596,0.0,0.0,8.9912,6.3367,28.4259,0.0186,3.1,12.47,26.4261,3.7242,0.0,0.0,0.0,22.7019,13.5824,0.0932,28.397,0.022919388651166,0,4,,1.452,58,3,1.7331,0,448,2,0,483,30.2,351,132,2.6591,13.419,4.442252598,4.535058402000001,4.441689,2.9966,33.1042,33.7958,33.1,993,158,2,2.1771,2.3822,0.9784,0.229,1153.0,28900936675.0095,336357782.3337,75112215.5011,756988974488.5376,1.9994,93.3812,254,750,16.974,346,5.923,0,0.0,0,0.0,1980.0,289.8642137660084,0.0,100.0,94.9658,3.0764400000000003,1.95774,Guilford,delta-wye
uhs7_1247--udt15849,udt15849-uhs7_1247x,uhs7_1247,9.0947,5.9104,3.9385,0.0,0.0,3.1843,1.43,28.6802,0.0164,2.7728,12.47,9.6237,1.4852,0.0,0.0,0.0,8.1384,2.9892,0.0685,15.9696,0.017339964045157873,0,1,,2.1425,15,2,1.6937,0,182,0,0,177,19.375,118,59,2.0,7.0216,2.310878776,2.3899981647999997,2.3207230592,1.429,32.911,34.0378,33.0512,479,76,0,0.0,3.1356,0.9798,0.1576,555.0,20107924766.5835,254394921.4351,51773591.4396,701965842076.675,1.9986,53.363,133,362,11.687,166,3.525,0,0.0,0,0.0,1963.0,106.75056750893728,0.0,100.0,84.5652,15.0,0.434783,Guilford,delta-wye
uhs5_1247--udt20368,udt20368-uhs5_1247x,uhs5_1247,8.9396,7.0871,3.6114,0.0,0.0,1.8524,1.1153,24.0773,0.0186,2.2766,12.47,10.6915,2.2946,0.0,0.0,0.0,8.3969,2.2527,0.0772,11.475,0.022227671927617064,0,1,,1.7863,21,2,1.3484,0,297,1,0,229,18.2,138,91,1.5165,6.9812,2.322261274,2.329661346,2.3292703988,1.4191,33.2645,33.3705,33.3649,371,110,0,0.0,2.1004,0.9799,0.2074,481.0,21355038992.02,309947704.5516,63004916.1262,808028502400.7583,1.9986,66.5247,156,314,14.191,144,4.68,0,0.0,0,0.0,1979.0,239.41385538397608,0.0,100.0,90.678,9.25141,0.0706215,Guilford,delta-wye
uhs5_1247--udt18558,udt18558-uhs5_1247x,uhs5_1247,11.7403,6.4675,2.7902,0.0,0.0,5.2728,2.5416,18.5013,0.0127,2.6258,12.47,17.0782,0.976,0.0,0.0,0.0,16.1022,6.5916,0.0778,22.8727,0.018543109676034626,0,1,,2.1894,31,0,,0,356,0,0,293,15.3,250,43,5.814,6.7496,2.1999443752,2.2057490312,2.3439065936,1.5544,32.5937,32.6797,34.7266,870,50,1,0.9333,3.1327,0.9794,0.3352,921.0,33778321130.8699,247546240.021,57009560.9065,561138233770.154,1.9991,69.7211,179,598,6.849,276,3.307,0,0.0,0,0.0,1969.0,127.83795230245508,0.0,100.0,96.9944,1.87852,1.12711,Guilford,delta-wye
uhs14_1247--udt11665,udt11665-uhs14_1247x,uhs14_1247,11.3033,8.6867,2.7289,0.0,0.0,2.6166,1.3942,17.4073,0.0153,1.7693,12.47,12.3826,1.8254,0.0,0.0,0.0,10.5571,2.9719,0.0887,12.547,0.01680130111453049,0,1,,1.5774,28,1,1.0033,0,388,1,0,289,20.975,180,109,1.6514,12.114,4.285266930000001,3.913076394000001,3.9156566760000002,2.7909,35.3745,32.3021,32.3234,602,132,3,3.8772,2.5414,0.9791,0.1517,737.0,31549641997.3371,518578977.9258,119475138.6285,897901955080.2513,1.999,69.6688,196,480,13.19,222,6.182,0,0.0,0,0.0,1973.0,289.41435011915445,0.0,100.0,95.7298,3.45497,0.815217,Guilford,delta-wye
uhs7_1247--udt9675,udt9675-uhs7_1247x,uhs7_1247,23.1878,12.5767,4.8935,0.0,0.0,10.6111,4.8422,16.8136,0.0117,2.0523,12.47,34.716,1.0735,0.0,0.0,0.0,33.6425,10.4502,0.0905,18.0476,0.017506809233433916,0,2,,0.9272,75,1,1.0088,0,642,1,0,499,27.75,437,62,7.0484,13.5027,4.4695422297,4.549545727200001,4.483612043100001,2.8926,33.1011,33.6936,33.2053,1909,72,2,2.5929,3.966,0.9792,0.3412,1983.0,58219380820.1464,396429261.9168,84925304.914,814719020554.2397,1.9996,71.6497,178,1289,20.275,594,8.309,0,0.0,0,0.0,1953.0,47.57007594868805,0.0,100.0,93.5752,4.4217699999999995,2.0030200000000002,Guilford,delta-wye
uhs16_1247--udt15512,udt15512-uhs16_1247x,uhs16_1247,16.262,8.1626,4.4463,0.0,0.0,8.0994,2.7896,18.2888,0.0129,2.2189,12.47,23.303,1.6203,0.0,0.0,0.0,21.6827,6.9619,0.1284,17.5961,0.01850912114258385,0,2,,1.3698,35,3,1.433,0,481,1,0,392,26.65,313,79,3.962,11.82,4.1024856,3.90825936,3.8092550400000005,2.7462,34.708,33.0648,32.2272,1168,89,2,1.8221,3.2036,0.9781,0.2694,1259.0,46656204827.7304,438027237.92,101767800.4771,987599570023.0448,1.9994,56.9816,142,771,21.729,329,7.783,0,0.0,0,0.0,1965.0,206.1757703850013,0.0,100.0,90.2236,5.66823,4.10816,Guilford,delta-wye
uhs18_1247--udt11616,udt11616-uhs18_1247x,uhs18_1247,23.4885,11.3525,7.416,0.0,0.0,12.1361,9.1293,24.3443,0.0128,2.2282,12.47,44.4751,3.2086,0.0,0.0,0.0,41.2665,30.8913,0.0943,45.4526,0.0241450309623649,0,2,,1.2848,73,4,0.4255,0,433,2,0,633,38.175,500,133,3.7594,15.756,5.27400588,5.257367544000001,5.2246265759999995,3.4949,33.473,33.3674,33.1596,1679,162,1,0.9702,2.9054,0.9788,0.3051,1842.0,45955532352.6784,393093067.4447,87193990.1382,952417181087.6711,1.9995,82.2924,191,1199,25.828,553,10.347,0,0.0,0,0.0,1971.0,185.862294989268,0.0,100.0,94.8861,3.30079,1.8131099999999998,Guilford,delta-wye
uhs9_1247--udt2508,udt2508-uhs9_1247x,uhs9_1247,21.0559,12.1074,6.7076,0.0,0.0,8.9485,4.1823,23.2201,0.0147,2.1128,12.47,25.8428,2.7115,0.0,0.0,0.0,23.1313,11.2421,0.1129,23.9711,0.01809722401716877,0,3,,1.2506,53,5,0.8315,0,580,1,0,542,33.025,396,146,2.7123,14.2691,4.8622243632,4.7420071957,4.6648684411,3.1658,34.0752,33.2327,32.6921,1245,182,1,1.2416,2.6298,0.9781,0.2739,1428.0,37648301183.4137,376195111.2149,83464199.0263,870682875757.8665,1.9995,67.8126,187,929,20.132,429,8.773,0,0.0,0,0.0,1982.0,500.8219932136424,0.0,100.0,94.9267,2.83722,2.23611,Guilford,delta-wye
uhs12_1247--udt15482,udt15482-uhs12_1247x,uhs12_1247,13.7144,8.7565,5.8292,0.0,0.0,4.9578,2.6716,27.5617,0.0149,2.9486,12.47,17.1287,1.1139,0.0,0.0,0.0,16.0148,7.4243,0.1088,24.0713,0.01863840623813916,0,2,,1.3412,43,1,0.4329,0,254,0,0,298,16.85,233,65,3.5846,7.4491,2.4056272521999995,2.5870947773,2.4563854196,1.6189,32.2942,34.7303,32.9756,847,71,1,1.0462,3.0736,0.9777,0.328,919.0,39244077584.1257,318097910.6688,69133023.2488,719545927412.9686,1.9991,49.0569,117,410,13.171,88,2.936,0,0.0,0,0.0,1980.0,459.61926579603625,0.0,100.0,86.3745,9.483789999999999,4.14166,Guilford,delta-wye
uhs12_1247--udt1278,udt1278-uhs12_1247x,uhs12_1247,22.2215,7.4723,5.6996,0.0,0.0,14.7492,13.2928,32.3956,0.0119,3.2808,12.47,36.4052,1.0424,0.0,0.0,0.0,35.3628,28.8079,0.1154,49.1379,0.019509747750963632,0,2,,1.6176,48,3,0.7081,0,208,1,0,503,21.45,468,35,13.3714,9.5258,3.2564995138000006,3.1133648430000007,3.1559261174,1.9343,34.1861,32.6835,33.1303,1819,46,1,1.1347,3.7024,0.98,0.4558,1866.0,44178239437.8879,225526230.337,45794897.8327,507836675210.4461,1.9995,68.276,159,1214,12.145,559,4.24,0,0.0,0,0.0,1974.0,737.5181803231548,0.0,100.0,99.0479,0.9520879999999999,0.0,Guilford,delta-wye
uhs12_1247--udt17650,udt17650-uhs12_1247x,uhs12_1247,20.4118,9.0119,4.0231,0.0,0.0,11.3999,6.244,22.6684,0.0149,3.3112,12.47,24.8813,1.1365,0.0,0.0,0.0,23.7448,9.2353,0.0936,20.3901,0.018188059011416503,0,1,,2.2392,34,0,,0,480,0,0,405,19.8,336,69,4.8696,7.9019,2.6342801086999996,2.5841820627,2.6834378286000002,1.6116,33.3373,32.7033,33.9594,1293,75,0,0.0,3.3778,0.9799,0.4244,1368.0,37871265914.651,218752445.2393,44614235.889,548136743501.5279,1.9994,83.4716,198,889,8.206,411,4.131,0,0.0,0,0.0,1990.0,189.46397139308715,0.0,100.0,97.9409,1.9425,0.11655,Guilford,delta-wye
uhs12_1247--udt15805,udt15805-uhs12_1247x,uhs12_1247,7.9488,5.0739,4.3008,0.0,0.0,2.8748,2.3301,36.6973,0.0177,3.0669,12.47,10.1205,0.2741,0.0,0.0,0.0,9.8464,7.3343,0.0821,40.5902,0.022489984782041943,0,1,,2.6697,15,1,1.7788,0,67,0,0,118,6.85,102,16,6.375,4.3721,1.4517558049999997,1.4511131063,1.4692310887,1.1491,33.205,33.1903,33.6047,431,17,2,1.7181,3.7815,0.9789,0.2336,450.0,13815502244.8179,134229092.052,35279331.8772,210302645282.2289,1.9979,25.2798,64,293,7.48,135,2.099,0,0.0,0,0.0,1971.0,369.11998152407165,0.0,100.0,91.6515,5.26316,3.0853,Guilford,delta-wye
uhs10_1247--udt13528,udt13528-uhs10_1247x,uhs10_1247,10.3352,7.8746,4.6255,0.0,0.0,2.4605,0.9508,28.0641,0.0176,1.6485,12.47,9.5348,1.4856,0.0,0.0,0.0,8.0493,2.4023,0.0735,12.0899,0.01627103393727674,0,2,,1.3807,23,4,0.7327,0,265,0,0,213,21.5,142,71,2.0,11.8441,3.9447248813999995,3.9183480707,3.9810270478999996,2.7672,33.3054,33.0827,33.6119,489,94,3,3.3949,2.7383,0.9761,0.1197,586.0,28354091349.6222,573088585.1173,133895060.6868,1040295160438.358,1.9988,40.8615,124,382,18.795,175,6.102,0,0.0,0,0.0,1973.0,51.360345746775586,0.0,100.0,86.9487,6.21062,6.84068,Guilford,delta-wye
uhs0_1247--udt16115,udt16115-uhs0_1247x,uhs0_1247,4.6855,3.1119,2.2673,0.0,0.0,1.5736,0.9279,33.6534,0.0156,1.2332,12.47,4.809,0.3564,0.0,0.0,0.0,4.4525,2.8322,0.1064,29.8304,0.01602998908382607,0,0,,,14,1,0.294,0,77,0,0,92,5.7,72,20,3.6,4.4977,1.4722051548,1.5177938420000001,1.5076965055000002,0.9133,32.7324,33.746,33.5215,273,25,2,2.3598,3.2258,0.98,0.153,300.0,23417848422.7442,351089850.6093,71290156.2047,444939120032.1396,1.9972,32.5363,90,196,4.471,90,0.956,0,0.0,0,0.0,1983.0,80.78479879076879,0.0,100.0,97.8933,2.1067400000000003,0.0,Guilford,delta-wye
uhs13_1247--udt4819,udt4819-uhs13_1247x,uhs13_1247,12.3909,5.7454,3.6386,0.0,0.0,6.6456,3.962,24.9464,0.0127,2.117,12.47,18.0765,0.3889,0.0,0.0,0.0,17.6876,6.8516,0.0792,22.4882,0.018464276198395614,0,1,,2.117,38,2,0.6906,0,268,1,0,282,14.875,256,26,9.8462,9.1734,3.163676325,2.9937023964000002,3.0160212786,1.8837,34.4875,32.6346,32.8779,947,29,3,3.3875,3.4594,0.9797,0.2743,979.0,40972475027.4253,383918621.0737,78835414.5042,622538882566.8567,1.9992,52.886,165,638,12.211,294,2.685,0,0.0,0,0.0,1944.0,100.9991245862051,0.0,100.0,96.2692,3.06462,0.666223,Guilford,delta-wye
uhs4_1247--udt11389,udt11389-uhs4_1247x,uhs4_1247,8.9727,6.683,4.8249,0.0,0.0,2.2898,0.5981,32.8183,0.0173,1.6521,12.47,7.5517,1.5917,0.0,0.0,0.0,5.96,1.2322,0.1072,7.4569,0.014578528250801841,0,1,,1.3322,27,4,0.2233,0,235,1,1,208,25.475,137,71,1.9296,15.2912,5.0712806064,5.2043905024,5.015544182399999,3.1221,33.1647,34.0352,32.8002,403,110,5,5.5327,2.4785,0.9795,0.0993,518.0,26700843129.6181,788199796.9822,160934093.1467,1313135094067.6067,2.0,43.658,100,338,16.35,155,5.936,0,0.0,0,0.0,1940.0,204.04233078005367,0.0,100.0,86.9323,12.5896,0.478088,Guilford,delta-wye
uhs4_1247--p1umv7,uhs4_1247-p1umv7x,uhs4_1247,10.824,8.5079,6.5853,0.0,0.0,2.3161,1.1196,40.958,0.0185,3.2941,12.47,7.9875,1.9678,0.0,0.0,0.0,6.0197,2.3265,0.0836,12.3674,0.013630602351663374,0,2,,2.0206,32,6,1.6485,0,186,3,0,233,27.7,134,99,1.3535,14.3785,4.756177744,4.7539778335,4.8683444225,3.2122,33.0784,33.0631,33.8585,435,148,3,3.5303,2.5043,0.9762,0.1086,586.0,27455897140.644,673678536.6411,150500253.838,1297829950163.5454,1.9987,36.1392,98,380,19.604,175,9.635,0,0.0,0,0.0,1956.0,261.65459411293233,0.0,100.0,76.4298,17.2444,6.3258199999999984,Guilford,delta-wye
uhs4_1247--udt12982,udt12982-uhs4_1247x,uhs4_1247,5.896,5.1121,2.3892,0.0,0.0,0.7839,0.3116,27.9337,0.0223,2.0243,12.47,3.7724,0.7811,0.0,0.0,0.0,2.9912,0.9683,0.0826,10.0151,0.014289267843800416,0,1,,1.5061,17,2,1.0918,0,142,1,0,104,14.15,65,39,1.6667,7.5189,2.5077260847000002,2.5052674044,2.5059065109,1.5741,33.3523,33.3196,33.3281,206,56,2,2.3612,2.5143,0.979,0.1018,264.0,17011905840.9233,484512803.8644,101433197.8064,911812377458.5768,1.9974,35.4692,85,173,8.822,79,2.435,0,0.0,0,0.0,1972.0,483.26611972839083,0.0,100.0,93.1596,5.86319,0.9771989999999999,Guilford,delta-wye
uhs20_1247--udt8894,udt8894-uhs20_1247x,uhs20_1247,11.6292,3.093,2.7683,0.0,0.0,8.5361,5.539,28.5285,0.0106,2.5605,12.47,17.4899,0.2486,0.0,0.0,0.0,17.2413,10.1817,0.0761,34.9658,0.015987136114519584,0,1,,1.6129,21,1,1.1781,0,171,0,0,258,11.875,245,13,18.8462,4.7475,1.64536956,1.5650181224999997,1.537117065,0.9641,34.6576,32.9651,32.3774,1079,15,0,0.0,4.2403,0.98,0.5472,1094.0,45008875664.1089,195318260.6284,39663471.1619,488556122953.6514,1.9991,40.8514,115,712,7.294,329,2.929,0,0.0,0,0.0,1991.0,97.31448262320879,0.0,100.0,98.1561,1.84388,0.0,Guilford,delta-wye
uhs17_1247--udt6592,udt6592-uhs17_1247x,uhs17_1247,31.0016,12.1178,6.865,0.0,0.0,18.8838,12.5467,25.249,0.014,2.1679,12.47,45.8794,1.351,0.0,0.0,0.0,44.5284,22.1246,0.1016,28.7777,0.02072239402013,0,1,,1.5793,74,3,0.8491,0,665,0,0,769,33.55,709,60,11.8167,12.9444,4.2935150916,4.38556272,4.265322188399999,2.6809,33.1689,33.88,32.9511,2142,72,0,0.0,2.8791,0.9798,0.4626,2214.0,47672670302.4373,278722954.0898,57726596.6502,722411060816.0604,1.9996,104.6558,255,1440,18.966,665,9.014,0,0.0,0,0.0,1965.0,115.05000653199384,0.0,100.0,96.3115,3.33333,0.355191,Guilford,delta-wye
uhs6_1247--udt9964,udt9964-uhs6_1247x,uhs6_1247,24.0059,6.55,5.5416,0.0,0.0,17.4559,14.732,31.4063,0.0128,2.167,12.47,40.5466,0.0528,0.0,0.0,0.0,40.4938,32.3584,0.0857,50.1273,0.021567343060326517,0,1,,1.8055,62,2,0.6545,0,270,0,0,720,22.15,716,4,179.0,9.3985,3.1341083965000003,3.124794483,3.1395971205,1.9083,33.3469,33.2478,33.4053,1875,4,1,0.8249,2.6075,0.98,0.5994,1880.0,52032847771.1039,260122266.3374,52817212.5391,613046584111.6718,1.9996,59.4407,148,1223,9.233,564,3.32,0,0.0,0,0.0,1971.0,120.48634363997671,0.0,100.0,99.7512,0.24881799999999998,0.0,Guilford,delta-wye
uhs6_1247--udt6570,udt6570-uhs6_1247x,uhs6_1247,26.7883,6.6954,5.9573,0.0,0.0,20.0929,18.6864,34.9564,0.014,2.6331,12.47,43.71,0.0743,0.0,0.0,0.0,43.6356,39.2216,0.1006,55.6349,0.022801227087441256,0,2,,1.461,59,2,0.3069,0,146,0,0,754,23.6,748,6,124.6667,9.2321,3.0439895478000008,3.1481553321,3.0399551201,1.8748,32.9718,34.1001,32.9281,1911,6,0,0.0,2.5424,0.98,0.642,1917.0,54310983705.5961,261557448.9737,53115438.3706,668617222458.037,1.9996,63.6028,157,1248,11.175,576,3.479,0,0.0,0,0.0,1974.0,120.22067625463995,0.0,100.0,99.8654,0.13462000000000002,0.0,Guilford,delta-wye
uhs17_1247--udt9551,udt9551-uhs17_1247x,uhs17_1247,14.1221,9.1465,5.8231,0.0,0.0,4.9757,2.7055,28.1944,0.0169,1.9696,12.47,16.1272,1.3725,0.0,0.0,0.0,14.7547,6.0294,0.0981,19.9325,0.019337209232532567,0,2,,1.2978,39,4,1.0275,0,341,0,0,316,21.775,241,75,3.2133,11.4194,3.8060403423999998,3.7970532745999996,3.8163063829999997,2.7378,33.3296,33.2509,33.4195,742,91,1,3.1665,2.6309,0.9795,0.1806,834.0,34660194178.2234,474579584.5624,113778599.6599,904946916343.9026,1.9991,68.701,180,543,15.792,251,5.882,0,0.0,0,0.0,1962.0,151.75789802574224,0.0,100.0,89.3013,9.67977,1.01892,Guilford,delta-wye
uhs2_1247--udt9312,udt9312-uhs2_1247x,uhs2_1247,11.4668,3.7036,3.6999,0.0,0.0,7.7632,6.035,33.743,0.015,1.6915,12.47,17.3832,0.0372,0.0,0.0,0.0,17.346,14.257,0.1009,49.4177,0.02266385412114201,0,1,,0.6274,27,1,0.4868,0,85,0,0,280,9.075,278,2,139.0,3.5668,1.203848502,1.1434162096000002,1.2195388552000002,0.7242,33.7515,32.0572,34.1914,765,2,0,0.0,2.7393,0.98,0.6524,767.0,35153034464.2772,163471949.4676,33193490.5208,415924103993.8942,1.9989,42.188,102,499,4.965,230,1.386,0,0.0,0,0.0,1958.0,243.57590181520072,0.0,100.0,99.8805,0.119546,0.0,Guilford,delta-wye
uhs7_1247--udt9662,udt9662-uhs7_1247x,uhs7_1247,22.4925,10.3192,5.6624,0.0,0.0,12.1733,6.7158,22.2836,0.0131,2.7316,12.47,33.0558,1.6257,0.0,0.0,0.0,31.4301,14.027,0.1005,25.252,0.019229667297290108,0,2,,1.8815,44,2,0.0883,0,516,1,0,487,27.075,422,65,6.4923,11.6534,4.0423780056,3.7246480546,3.8863622864000003,2.5295,34.6884,31.9619,33.3496,1637,81,1,0.8447,3.5225,0.979,0.3528,1719.0,46320562782.3405,314013944.0238,68161549.0586,729569073491.4865,1.9995,89.2278,218,1119,20.797,516,7.395,0,0.0,0,0.0,1964.0,53.269352729552686,0.0,100.0,93.1866,4.35887,2.45451,Guilford,delta-wye
uhs19_1247--udt19872,udt19872-uhs19_1247x,uhs19_1247,16.8302,11.5303,5.8231,0.0,0.0,5.2999,4.1692,31.517,0.0232,2.0842,12.47,14.8744,2.5232,0.0,0.0,0.0,12.3512,7.238,0.0733,22.8294,0.02054476931905209,0,3,,1.0611,28,3,0.7692,0,355,1,0,328,28.025,215,113,1.9027,12.7235,4.156436639,4.468276900499999,4.0987864604999995,3.3753,32.6674,35.1183,32.2143,593,129,2,2.4758,2.2006,0.9719,0.151,724.0,20262095005.7139,356083361.1486,94462861.2752,784316591899.3513,1.999,93.2947,195,410,23.084,155,6.67,0,0.0,0,0.0,1981.0,214.02844073294315,0.0,100.0,73.6111,6.9444399999999975,19.4444,Guilford,delta-wye
uhs9_1247--udt14110,udt14110-uhs9_1247x,uhs9_1247,16.9184,11.7696,6.1541,0.0,0.0,5.1488,2.9775,23.2154,0.0155,2.348,12.47,22.4158,2.8541,0.0,0.0,0.0,19.5617,9.4368,0.1117,23.9914,0.020527277748854544,0,3,,1.7135,49,2,0.3836,0,488,1,0,459,27.125,333,126,2.6429,12.235,4.032399065,4.105111669999999,4.097489265,2.7524,32.9579,33.5522,33.4899,935,156,1,1.4217,2.3739,0.9788,0.2892,1092.0,36477652464.8925,408702653.8606,91942950.5036,906095533983.7046,1.9993,63.2977,168,711,17.04,327,6.504,0,0.0,0,0.0,1983.0,519.3541553531111,0.0,100.0,96.8057,2.16925,1.0250299999999999,Guilford,delta-wye
uhs6_1247--udt10788,udt10788-uhs6_1247x,uhs6_1247,14.5351,3.8069,3.4301,0.0,0.0,10.7283,10.4591,35.6263,0.0138,2.0668,12.47,24.4508,0.3345,0.0,0.0,0.0,24.1163,22.7128,0.0916,58.259,0.02315418155422657,0,2,,1.4906,22,2,0.6138,0,46,0,0,427,17.125,412,15,27.4667,7.9223,2.7198840360000003,2.5708021946,2.6316058471000003,1.6088,34.332,32.4502,33.2177,1036,19,1,1.354,2.4673,0.98,0.4168,1056.0,40776684973.1168,305914897.3623,62121538.7102,661269630837.716,1.9992,39.7014,89,688,9.8,317,3.106,0,0.0,0,0.0,1967.0,183.32460713100338,0.0,100.0,99.1997,0.800305,0.0,Guilford,delta-wye
uhs20_1247--udt9897,udt9897-uhs20_1247x,uhs20_1247,8.7686,7.5554,5.0235,0.0,0.0,1.2132,0.7702,34.178,0.0211,4.0434,12.47,8.1827,1.7033,0.0,0.0,0.0,6.4795,1.9414,0.1087,11.4527,0.01971743738835733,0,1,,2.8606,19,2,1.4998,0,189,0,0,150,12.3,73,77,0.9481,4.8855,1.6263585225,1.6354308960000004,1.6237105815000001,0.992,33.2895,33.4752,33.2353,319,96,0,0.0,2.7667,0.98,0.1728,415.0,18269076740.0134,215067928.2281,43671171.3796,541469021451.0008,1.9981,52.535,128,270,7.59,124,2.177,0,0.0,0,0.0,1987.0,1267.339978750428,0.0,100.0,95.4907,4.50928,0.0,Guilford,delta-wye
uhs11_1247--udt8110,udt8110-uhs11_1247x,uhs11_1247,22.4969,10.2835,8.4108,0.0,0.0,12.2135,7.6859,31.7564,0.0144,2.4837,12.47,28.191,0.865,0.0,0.0,0.0,27.326,13.3331,0.0942,26.3043,0.01802495314507514,0,2,,1.405,47,3,0.4787,0,357,0,1,431,21.575,374,57,6.5614,8.5834,2.7841030405999994,3.0451929017999997,2.7541040575999993,1.8854,32.4359,35.4777,32.0864,1503,61,0,0.0,3.6288,0.9791,0.4054,1564.0,43275366141.2029,237501074.5232,52168981.7853,596973161442.7439,2.0,44.1913,109,950,16.874,401,4.923,0,0.0,0,0.0,1963.0,330.67998676813124,0.0,100.0,94.0158,3.56083,2.42334,Guilford,delta-wye
uhs10_1247--udt11713,udt11713-uhs10_1247x,uhs10_1247,14.9951,7.723,3.7725,0.0,0.0,7.2721,4.5784,24.9166,0.0143,2.1567,12.47,18.5206,1.3355,0.0,0.0,0.0,17.185,6.2832,0.1026,18.7469,0.01763865365476203,0,2,,1.3022,47,2,1.1138,0,387,1,0,347,21.425,279,68,4.1029,16.0466,5.331482850000001,5.411635617000001,5.303497579600002,4.5497,33.225,33.7245,33.0506,970,78,2,7.7267,3.0172,0.9773,0.1754,1050.0,40094870735.2502,612750110.5996,173732942.774,818126290954.9872,1.9993,59.4193,151,683,20.859,315,7.417,0,0.0,0,0.0,1957.0,195.5983032499461,0.0,100.0,84.5833,8.81944,6.59722,Guilford,delta-wye
uhs8_1247--udt12494,udt12494-uhs8_1247x,uhs8_1247,21.892,9.8543,8.5775,0.0,0.0,12.0377,7.3166,34.2085,0.0153,3.3671,12.47,24.5706,0.9315,0.0,0.0,0.0,23.639,12.2227,0.0865,26.3066,0.017194258164615506,0,2,,2.1745,54,3,1.1798,0,352,1,0,480,22.9,424,56,7.5714,8.8933,2.980411629,2.9549590043999996,2.9579204733,1.8144,33.513,33.2268,33.2601,1365,64,0,0.0,2.9771,0.9798,0.4731,1429.0,42495258133.7544,264465899.1477,53955210.1579,680994689477.2389,1.9994,58.6692,148,930,12.601,428,3.826,0,0.0,0,0.0,1989.0,264.4876520848709,0.0,100.0,98.3735,1.307,0.31948899999999997,Guilford,delta-wye
uhs14_1247--udt5493,udt5493-uhs14_1247x,uhs14_1247,15.7276,8.3697,5.0145,0.0,0.0,7.3579,4.213,26.6118,0.0161,2.175,12.47,18.947,0.4687,0.0,0.0,0.0,18.4783,7.536,0.0806,21.7334,0.019353431080229667,0,4,,1.4933,28,3,1.1184,0,335,2,0,303,16.625,275,28,9.8214,16.6459,5.398581642100001,5.8107341261,5.436584231800001,3.3802,32.4319,34.9079,32.6602,936,35,8,10.2468,3.2204,0.98,0.1467,979.0,34562749152.0074,587668081.7552,119334976.9383,586931261135.9806,1.9992,62.0963,169,638,11.845,294,2.819,0,0.0,0,0.0,1945.0,254.8407150712692,0.0,100.0,96.8915,3.1085,0.0,Guilford,delta-wye
uhs18_1247--udt17294,udt17294-uhs18_1247x,uhs18_1247,23.8278,15.0046,7.6761,0.0,0.0,8.8232,4.4486,24.4432,0.0186,2.4915,12.47,25.7757,3.7771,0.0,0.0,0.0,21.9985,7.8269,0.0901,15.7788,0.020074507558145646,0,2,,1.7578,71,4,0.6711,0,685,1,0,596,39.5,446,150,2.9733,16.6909,5.5820879051,5.579166997600001,5.5296450972999995,3.8787,33.4439,33.4264,33.1297,1102,181,1,1.5675,2.1508,0.9777,0.242,1284.0,30405446115.3759,395243777.4885,91848317.1004,935370032365.532,1.9995,83.461,228,836,27.688,385,10.606,0,0.0,0,0.0,1975.0,210.96546406919205,0.0,100.0,93.2792,3.92047,2.8003400000000003,Guilford,delta-wye
uhs14_1247--udt12226,udt12226-uhs14_1247x,uhs14_1247,21.3787,10.5352,6.3433,0.0,0.0,10.8436,7.5876,28.1627,0.0153,2.2867,12.47,28.087,0.999,0.0,0.0,0.0,27.088,14.2993,0.0969,28.9076,0.020105224294563386,0,0,,,50,3,0.8117,0,398,2,0,482,22.775,429,53,8.0943,8.951,2.966048115,2.9852748630000003,2.999677022,1.8737,33.1365,33.3513,33.5122,1334,63,0,0.0,2.8983,0.9797,0.4308,1397.0,46422488900.3576,297442479.5008,62264382.1832,756816166575.2603,1.9994,78.8194,188,909,13.331,420,5.438,0,0.0,0,0.0,1951.0,529.8540886196589,0.0,100.0,96.7145,2.83233,0.453172,Guilford,delta-wye
uhs4_1247--p1umv8,uhs4_1247-p1umv8x,uhs4_1247,4.6555,3.8891,1.6312,0.0,0.0,0.7664,0.3466,25.1195,0.0216,2.4656,12.47,3.2181,0.7659,0.0,0.0,0.0,2.4521,0.4564,0.0745,5.7969,0.014898400136474487,0,2,,2.3231,12,2,0.6306,0,138,2,0,87,13.55,58,29,2.0,14.1933,4.7498588115,4.7320036401,4.7114375484,2.8836,33.4655,33.3397,33.1948,166,42,8,8.8705,2.4545,0.9797,0.0504,216.0,14267717966.9713,937530890.8861,190472975.3914,895035085428.0591,1.9969,37.1497,102,140,5.346,65,2.622,0,0.0,0,0.0,1930.0,107.90449921342122,0.0,100.0,84.4869,15.0358,0.4773270000000001,Guilford,delta-wye
uhs18_1247--udt13374,udt13374-uhs18_1247x,uhs18_1247,10.5506,7.0535,2.8772,0.0,0.0,3.4972,1.5927,22.0362,0.0188,3.1858,12.47,9.734,1.1657,0.0,0.0,0.0,8.5684,3.0529,0.0812,15.0503,0.017320359082377255,0,1,,2.9159,32,0,,0,312,0,0,214,15.425,150,64,2.3438,5.7809,1.8644096207999998,1.9133102538999998,2.0031801252999997,1.3356,32.2512,33.0971,34.6517,488,72,2,0.0368,2.614,0.9785,0.2656,562.0,20579937385.7744,211692390.2248,48908616.3671,564849704938.7374,1.9987,56.5349,143,365,6.95,169,3.392,0,0.0,0,0.0,1984.0,1028.892170884133,0.0,100.0,96.3731,1.8134700000000001,1.8134700000000001,Guilford,delta-wye
uhs15_1247--udt20824,udt20824-uhs15_1247x,uhs15_1247,21.4366,17.8935,13.8121,0.0,0.0,3.543,2.5077,53.3721,0.0442,2.8612,12.47,9.1409,2.3147,0.0,0.0,0.0,6.8262,3.0261,0.0839,9.8964,0.018847224437137558,0,1,,2.1359,32,8,0.6955,0,277,0,0,299,29.6,127,172,0.7384,11.4267,3.7431126792,3.7420385694,3.9415487514,2.3365,32.7576,32.7482,34.4942,283,202,0,0.0,1.6221,0.979,0.0912,485.0,13508374109.8875,318258729.8159,65075900.0031,824428605469.4233,1.9987,52.7859,148,316,18.815,146,8.881,0,0.0,0,0.0,1994.0,807.051714826105,0.0,100.0,87.7458,11.0439,1.2102899999999999,Guilford,delta-wye
uhs9_1247--udt11456,udt11456-uhs9_1247x,uhs9_1247,7.8996,2.8497,1.416,0.0,0.0,5.05,3.5058,25.1215,0.0149,2.0888,12.47,11.6923,0.2009,0.0,0.0,0.0,11.4914,5.5919,0.0884,28.542,0.022060887071044758,0,0,,,18,1,0.5171,0,167,0,0,189,8.875,173,16,10.8125,4.258,1.307529608,1.4169814980000002,1.533488894,0.8645,30.7076,33.2781,36.0143,513,16,1,1.0038,2.7895,0.98,0.336,530.0,25856193988.437,207728792.2719,42177041.431,432969286127.1299,1.9985,49.8334,136,345,4.356,159,1.01,0,0.0,0,0.0,1979.0,114.2886421715983,0.0,100.0,99.11200000000001,0.887978,0.0,Guilford,delta-wye
uhs20_1247--udt5173,udt5173-uhs20_1247x,uhs20_1247,15.6847,6.7047,4.4022,0.0,0.0,8.98,6.7975,34.0985,0.018000000000000002,2.2539,12.47,17.1606,0.9338,0.0,0.0,0.0,16.2268,12.1588,0.0761,37.0185,0.01972480293096614,0,3,,1.7572,34,2,0.2452,0,212,2,0,382,21.4,343,39,8.7949,9.2994,2.9246241024,2.9848191185999995,3.389956779,1.8938,31.4496,32.0969,36.4535,819,50,1,0.8417,2.2715,0.9799,0.3357,870.0,30625322467.7183,327351940.4054,66665659.3536,753312529665.7112,1.9991,62.7419,148,567,11.803,261,3.322,0,0.0,0,0.0,1993.0,236.27496764305025,0.0,100.0,98.6005,1.33289,0.06664450000000001,Guilford,delta-wye
uhs9_1247--udt16813,udt16813-uhs9_1247x,uhs9_1247,8.6541,4.2765,1.9025,0.0,0.0,4.3776,2.8713,30.812,0.0248,3.3231,12.47,6.8392,0.4183,0.0,0.0,0.0,6.4209,2.7907,0.1075,18.0125,0.019596466921198884,0,1,,3.1266,18,0,,0,139,0,0,122,6.85,107,15,7.1333,4.996,1.7143424280000001,1.6418554640000003,1.639802108,1.093,34.3143,32.8634,32.8223,330,17,2,2.4858,2.8374,0.9773,0.1901,349.0,12639449209.0223,180934468.3617,39585330.8999,248080879890.5528,1.9978,29.0217,83,226,5.287,104,1.964,0,0.0,0,0.0,1980.0,171.6764577086848,0.0,100.0,92.2697,2.46711,5.26316,Guilford,delta-wye
uhs8_1247--udt7252,udt7252-uhs8_1247x,uhs8_1247,19.9138,12.022,10.109,0.0,0.0,7.8918,7.2774,42.8945,0.0213,2.1827,12.47,20.6192,1.7112,0.0,0.0,0.0,18.9081,15.5842,0.0866,38.4482,0.022052671518538826,0,1,,1.5751,36,7,0.9892,0,185,0,0,432,29.425,342,90,3.8,14.4002,4.7804055936,4.8247006088,4.795079397399999,2.9242,33.1968,33.5044,33.2987,824,106,5,3.0346,2.1594,0.98,0.2149,935.0,24420489050.2762,376105906.8061,76374582.8638,768527155405.749,1.9992,43.2992,120,609,13.905,280,4.482,0,0.0,0,0.0,1983.0,749.0430017753014,0.0,100.0,96.38600000000001,3.61405,0.0,Guilford,delta-wye
uhs9_1247--udt13714,udt13714-uhs9_1247x,uhs9_1247,3.2773,2.9891,0.0,0.0,0.0,0.2882,0.0,0.0,0.0537,1.862,12.47,1.6098,0.2808,0.0,0.0,0.0,1.3289,0.0,0.0552,0.0,0.026389758793327875,0,1,,1.6391,5,0,,0,82,0,0,40,4.925,24,16,1.5,5.7524,1.9116088059999998,1.9243388672000001,1.9164465744,1.7851,33.2315,33.4528,33.3156,44,16,1,4.0398,1.4878,0.9657,0.0439,61.0,3315129476.9486,312622556.2603,97012484.073,267655945474.946,1.9918,24.4196,63,39,4.118,18,2.406,0,0.0,0,0.0,1978.0,3524.669336804176,0.0,100.0,0.0,52.458999999999996,47.541000000000004,Guilford,delta-wye
uhs19_1247--udt15839,udt15839-uhs19_1247x,uhs19_1247,0.2484,0.1527,0.0,0.0,0.0,0.0957,0.0,0.0,0.0311,0.1747,12.47,0.2052,0.083,0.0,0.0,0.0,0.1222,0.0,0.0617,0.0,0.02565108810081251,0,0,,,1,0,,0,10,0,0,6,0.725,2,4,0.5,0.2931,0.084638487,0.08877793830000001,0.1196835747,0.0964,28.877,30.2893,40.8337,4,4,0,0.0,1.3333,0.95,0.0891,8.0,2637082729.4409,96630157.6691,31763309.3442,238985622355.581,1.9412,7.4688,20,4,0.4,2,0.2,0,0.0,0,0.0,1976.0,132.58535382754368,0.0,100.0,0.0,0.0,100.0,Guilford,delta-wye
uhs11_1247--p1umv22,uhs11_1247-p1umv22x,uhs11_1247,1.0959,0.9358,0.8503,0.0,0.0,0.1601,0.0,71.8972,0.1096,1.8543,12.47,0.0868,0.0006,0.0,0.0,0.0,0.0862,0.0,0.0183,0.0,0.008678387392065001,0,0,,,3,0,0.584,0,10,1,0,4,0.25,3,1,3.0,11.5465,4.0999427665,5.039262088,2.4072951455,3.7951,35.5081,43.6432,20.8487,8,1,1,11.449,2.0,0.9501,0.0036,10.0,1263826221.3455,1459274543.9429,479638882.2042,31595655533.6373,1.9375,6.2601,12,6,0.8,3,0.5,0,0.0,0,0.0,1927.0,1743.2106048757464,0.0,100.0,0.0,0.0,100.0,Guilford,delta-wye
subtransmission,st_mat,,0.095,0.095,0.095,0.0,0.0,0.0,0.0,100.0,,4.29,230.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0,0,,,7,14,2.301,169,210,58,55,27,2306.0,0,27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0,0,0.0,0.0,,,0.0,0.0,0.0,0.0,14268613935713.578,2.27,19.6831,40,0,0.0,0,0.0,0,0.0,0,0.0,,,,,,,,,
